Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
