Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
