Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
