Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
