Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
