Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
