Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
