Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
