Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
