Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
