Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
