Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
