Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
