Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
