Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
