Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
