Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,208.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,54.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,232.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,210.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
