Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
