Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
