Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
