Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
