Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
