Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
