Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
