Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
