Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
