Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
