Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
