Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
