Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
