Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,211.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
