Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,230.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
