Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
