Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
