Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
