Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,206.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
