Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
