Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
