Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
