Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
