Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
