Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
