Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
