Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
