Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
