Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
