Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
