Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
