Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
