Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
