Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
