Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
