Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
