Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
