Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
