Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
