Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
