Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
