Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
