Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
