Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
