Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
