Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
