Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
